Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.26
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
,,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
,,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
,,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,40.9
,,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
,,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
,,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
,,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
,,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
,,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.8
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.34
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
,,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
,,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
,,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.32
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
,,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
,,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
,,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
,,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
,,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
,,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.38
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
,,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
,,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
,,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.01
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.2
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
,,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
,,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
,,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.39
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
,,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
,,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
,,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.09
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.94
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.6
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
,,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
,,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
,,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
,,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.58
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.74
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.39
,,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,47.7
,,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
,,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
,,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
