Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.44
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.79
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.68
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
,,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.4
,,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
,,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.44
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.47
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
,,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
,,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.6
,,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.7
,,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.11
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.82
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.92
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
,,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,73.2
,,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
,,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
,,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.43
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.65
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.95
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
,,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,69.7
,,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.0
,,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
,,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.66
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.36
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.13
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.12
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
,,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,58.8
,,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
,,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.5
,,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.29
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.86
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.33
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
,,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,60.3
,,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
,,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.1
,,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.34
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.27
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.92
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.49
,,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,63.0
,,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
,,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
,,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.38
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.19
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.28
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.48
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
,,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,57.5
,,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
,,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
,,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.75
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.23
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.37
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.24
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.21
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.39
,,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,56.2
,,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
,,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
,,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.52
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.12
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.35
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.69
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.69
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.35
,,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,46.6
,,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
,,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
,,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.94
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.94
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.66
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.04
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.2
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.31
,,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
,,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.8
,,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.4
,,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
