Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.42
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.51
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.52
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.8
,,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
,,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.5
,,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.1
,,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.8
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.41
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.88
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.73
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.85
,,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
,,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.7
,,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.0
,,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.57
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.54
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.56
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.38
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.04
,,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
,,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
,,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
,,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.44
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.5
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.54
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.97
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.94
,,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,55.7
,,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
,,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.6
,,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.92
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.27
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.29
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.5
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.35
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.02
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.25
,,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
,,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
,,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,160.7
,,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.32
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.76
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.76
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.07
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.05
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.55
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.83
,,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,52.7
,,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.6
,,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
,,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.78
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.35
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.12
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.91
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
,,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
,,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
,,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.5
,,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.35
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.14
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.88
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.66
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.55
,,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,46.5
,,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.0
,,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
,,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.92
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.59
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.22
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.04
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.3
,,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,61.5
,,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
,,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.8
,,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.99
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.4
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.54
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.11
,,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,58.8
,,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.5
,,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,164.7
,,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.28
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.71
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.65
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.78
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
,,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
,,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
,,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
