Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.15
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.91
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.17
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.12
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
,,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.9
,,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
,,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
,,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.7
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.19
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.2
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.83
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.73
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.87
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
,,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
,,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
,,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.65
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.9
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.96
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.49
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.21
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
,,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
,,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,173.9
,,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
,,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.94
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.08
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.99
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.76
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.11
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.59
,,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,55.7
,,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
,,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.9
,,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.41
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.83
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.99
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.08
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
,,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,53.9
,,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.0
,,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.0
,,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.94
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.92
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.83
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.35
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.07
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
,,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,57.1
,,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.4
,,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.2
,,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.78
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.54
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
,,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.09
,,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.87
,,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
,,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.95
,,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.2
,,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
,,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,51.1
,,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.2
,,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
,,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.42
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.32
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
,,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
,,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
,,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.22
,,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.67
,,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.45
,,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,65.4
,,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.4
,,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.6
,,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
,,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.7
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
,,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
,,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.65
,,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
,,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.74
,,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.56
,,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
,,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,68.0
,,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
,,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.9
,,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.45
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.58
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
,,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
,,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.18
,,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
,,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.37
,,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.57
,,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.21
,,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,77.0
,,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.4
,,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.8
,,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
,,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.21
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
,,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
,,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.76
,,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.84
,,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.58
,,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.61
,,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.59
,,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
,,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
,,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.9
,,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
,,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
