Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.47
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
,,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
,,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
,,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
,,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.66
,,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.62
,,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.49
,,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
,,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
,,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.0
,,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
,,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
,,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
,,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.84
,,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
,,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.69
,,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.67
,,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.23
,,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
,,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
,,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
,,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.01
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.38
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
,,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
,,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
,,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
,,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.45
,,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.68
,,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
,,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.6
,,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
,,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
,,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.34
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.52
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
,,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
,,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.62
,,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
,,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.54
,,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.53
,,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.63
,,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.3
,,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
,,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
,,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.5
,,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.43
,,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
,,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.88
,,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.32
,,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
,,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,76.7
,,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.9
,,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.8
,,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
,,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.25
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
,,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.2
,,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
,,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.46
,,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.68
,,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
,,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,82.2
,,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
,,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.2
,,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.45
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.27
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.09
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.21
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.78
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
,,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,99.0
,,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.1
,,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.7
,,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.4
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.19
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.9
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.94
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
,,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,85.2
,,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.6
,,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
,,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.55
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.85
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.51
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
,,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,72.3
,,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
,,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.5
,,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.04
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.93
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
,,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,80.0
,,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.2
,,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.9
,,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.37
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.57
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.66
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
,,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,62.8
,,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
,,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.4
,,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
