Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.97
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.36
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.13
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.98
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.63
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
,,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,68.6
,,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
,,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,136.5
,,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.71
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.56
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.72
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
,,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,66.1
,,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.1
,,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
,,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.17
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.42
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.81
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
,,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,74.0
,,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
,,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.2
,,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.41
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.04
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.04
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.5
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.63
,,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,60.1
,,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.1
,,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
,,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.84
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.84
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
,,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,65.9
,,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.6
,,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
,,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.75
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.5
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.26
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.12
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.6
,,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,60.6
,,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
,,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
,,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.92
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.26
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.98
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.88
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.39
,,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,58.1
,,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
,,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
,,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.23
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.78
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.7
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
,,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,53.6
,,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.2
,,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
,,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.68
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.74
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.98
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.59
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.85
,,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,51.7
,,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
,,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.8
,,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.99
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.91
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.51
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.2
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.47
,,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,72.3
,,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.2
,,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.1
,,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.67
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.89
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.09
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.05
,,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
,,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
,,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
,,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
