Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.02
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.68
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.88
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.48
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.32
,,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,52.9
,,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
,,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
,,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.06
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.55
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.14
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.04
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.53
,,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,51.2
,,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
,,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
,,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.65
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.54
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.95
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.89
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
,,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
,,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.2
,,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
,,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.82
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.29
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.23
,,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
,,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
,,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
,,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.32
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.25
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.06
,,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,55.0
,,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
,,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
,,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.97
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.63
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
,,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
,,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
,,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
,,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
,,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.98
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
,,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
,,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
,,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
,,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
,,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
,,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
,,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
,,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
,,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.39
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.9
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
,,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
,,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
,,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
,,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
,,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
,,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
,,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
,,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.71
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.38
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
