Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
,,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,58.0
,,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
,,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
,,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.8
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.54
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
,,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,50.4
,,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
,,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
,,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
,,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.28
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.34
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
,,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
,,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
,,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
,,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
,,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
,,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
,,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
,,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.32
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.86
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
,,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,54.5
,,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
,,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.7
,,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
,,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.42
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.85
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.41
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
,,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,65.3
,,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
,,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
,,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
,,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.54
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.69
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
,,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
,,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
,,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
,,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
,,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.87
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.31
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.6
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
,,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,63.7
,,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
,,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.3
,,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
,,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.33
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.28
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.38
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
,,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,61.9
,,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
,,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
,,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
,,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
,,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.09
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.52
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
,,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,55.2
,,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
,,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.1
,,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
,,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.91
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.34
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
,,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,60.3
,,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
,,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
,,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
,,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
