Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.33
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.63
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.81
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
,,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,64.8
,,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
,,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
,,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
,,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.75
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.29
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.05
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
,,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,59.6
,,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
,,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.3
,,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.33
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.95
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.66
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.34
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
,,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,55.8
,,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
,,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
,,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
,,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.69
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.74
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.18
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
,,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,63.8
,,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
,,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
,,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
,,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
,,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.51
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.14
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.27
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.46
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
,,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,64.2
,,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
,,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.3
,,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
,,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.99
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.67
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.74
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.49
,,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
,,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
,,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
,,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
,,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.18
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.31
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.6
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.4
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
,,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,64.4
,,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.6
,,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.4
,,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
,,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.01
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.39
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.08
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.37
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.94
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
,,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,58.9
,,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
,,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.7
,,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
,,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.67
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.79
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.57
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.43
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.18
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.26
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.89
,,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
,,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.8
,,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
,,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.3
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.22
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.66
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.38
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.72
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
,,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,63.4
,,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.9
,,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.7
,,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
,,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.09
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.89
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.39
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.78
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.99
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
,,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,63.0
,,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.6
,,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,175.9
,,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
,,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
,,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
