Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.57
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.42
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.96
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.33
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
,,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,63.8
,,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.8
,,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.0
,,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
,,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.42
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.9
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.34
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.04
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.44
,,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,69.8
,,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
,,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.2
,,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
,,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.56
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.49
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.78
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.54
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.32
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
,,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,77.2
,,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
,,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,183.4
,,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
,,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
,,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.45
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.19
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.63
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.31
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.92
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.17
,,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,80.3
,,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.7
,,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.8
,,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
,,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.29
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.69
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.68
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.53
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.16
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.12
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.35
,,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,65.0
,,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
,,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.6
,,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
,,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.91
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.15
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.84
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.04
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
,,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,71.8
,,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,164.3
,,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,199.4
,,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.6
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
,,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.84
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.23
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.85
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.75
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.55
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
,,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,68.6
,,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.7
,,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,171.2
,,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.44
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.67
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.62
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.26
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
,,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,68.8
,,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
,,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.6
,,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
,,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.84
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.59
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.19
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.66
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.03
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.15
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
,,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,80.8
,,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.4
,,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.3
,,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.41
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.3
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.18
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.42
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
,,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,67.0
,,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
,,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.4
,,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
,,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.94
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.98
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.96
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.77
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.65
,,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,67.7
,,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.2
,,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,175.8
,,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
,,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
,,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
