Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.89
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.53
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.99
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.29
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.31
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.81
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.31
,,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
,,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
,,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,179.0
,,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
,,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.73
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.79
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.77
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.51
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.42
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.92
,,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,73.3
,,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
,,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,190.8
,,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
,,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.89
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.17
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.96
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.54
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.17
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.13
,,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,74.9
,,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,164.7
,,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
,,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
,,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.25
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.01
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.98
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.14
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.28
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.48
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.5
,,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,71.9
,,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.2
,,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,183.3
,,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
,,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.35
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.7
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.68
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.28
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.29
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
,,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,82.8
,,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
,,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,213.3
,,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.9
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
,,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
,,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.03
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.6
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.82
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.03
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.71
,,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,60.8
,,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
,,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,193.1
,,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
,,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.91
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.23
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.31
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.22
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.15
,,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,57.5
,,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.4
,,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,202.4
,,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.9
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
,,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
,,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.01
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.03
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.08
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.46
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.89
,,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
,,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.7
,,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,200.5
,,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.2
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
,,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
,,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.43
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.33
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.51
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.15
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.35
,,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
,,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,165.2
,,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
,,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.95
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.09
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.97
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.22
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.53
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
,,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,59.4
,,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.0
,,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.8
,,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.84
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.96
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.69
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.09
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.77
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.66
,,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,95.1
,,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.1
,,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,199.1
,,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
,,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
,,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
