Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.17
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.85
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.07
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.68
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.89
,,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,97.4
,,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.3
,,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
,,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
,,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.28
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.08
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.04
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.07
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.81
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
,,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,95.3
,,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,170.2
,,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,202.0
,,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
,,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
,,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.17
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.91
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.82
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.94
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.06
,,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,97.8
,,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.3
,,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,212.5
,,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.4
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.53
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.2
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.64
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.17
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.59
,,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,70.5
,,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.8
,,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
,,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.67
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.4
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.11
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.88
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.65
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
,,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,70.0
,,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.0
,,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
,,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
,,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
,,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.76
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.2
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.28
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.69
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
,,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,68.9
,,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
,,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
,,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
,,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.63
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.1
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.96
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.11
,,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,60.6
,,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.8
,,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,162.0
,,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
,,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.57
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.13
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.4
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.61
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.53
,,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.8
,,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
,,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
,,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
,,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.05
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.54
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.79
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.29
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.52
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
,,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,64.1
,,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
,,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
,,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
,,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
,,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.47
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.13
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.98
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
,,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,57.6
,,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
,,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
,,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
,,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.47
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.58
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.74
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
,,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,58.5
,,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
,,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.6
,,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
,,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
,,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
