Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.11
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.35
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.64
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.05
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
,,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,56.1
,,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
,,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
,,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
,,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.71
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.58
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.58
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
,,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,56.5
,,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
,,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.4
,,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
,,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.46
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.37
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
,,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,63.4
,,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
,,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.2
,,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
,,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
,,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.3
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.06
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.02
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
,,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,70.2
,,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.3
,,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
,,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.39
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.25
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.83
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.75
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
,,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,65.5
,,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
,,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,158.6
,,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
,,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.1
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.81
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.47
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
,,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,75.8
,,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.8
,,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,174.4
,,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
,,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.5
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.57
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.91
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.76
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
,,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,88.9
,,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
,,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.2
,,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
,,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.34
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.92
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.31
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.06
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
,,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,69.4
,,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
,,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.1
,,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
,,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
,,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.04
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.11
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.74
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.74
,,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,61.9
,,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.8
,,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
,,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
,,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.67
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.36
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
,,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
,,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
,,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
,,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
,,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
,,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.12
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.94
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.55
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.25
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
,,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,70.2
,,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
,,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.3
,,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
