Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
,,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.27
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.26
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.77
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
,,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,64.4
,,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
,,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.5
,,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
,,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.55
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.24
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.26
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
,,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,65.1
,,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
,,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
,,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
,,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.2
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.39
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.8
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.57
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
,,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,53.9
,,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.7
,,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.5
,,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
,,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
,,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.98
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.62
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.2
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.88
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
,,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,60.2
,,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.4
,,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.2
,,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
,,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
,,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.48
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.57
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.73
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.76
,,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,51.8
,,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
,,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
,,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
,,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
,,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.05
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.5
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.19
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.82
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
,,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,56.2
,,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
,,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.9
,,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
,,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.57
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.72
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.57
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
,,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,53.2
,,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
,,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
,,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
,,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.94
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.63
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.78
,,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
,,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.4
,,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.5
,,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.93
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.32
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.15
,,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
,,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.7
,,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
,,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.77
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.25
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.97
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.92
,,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
,,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
,,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
,,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
,,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.63
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.02
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.31
,,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
,,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
,,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
,,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
