Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
,,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
,,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.26
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.17
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.34
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
,,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,54.8
,,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
,,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
,,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
,,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.82
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.34
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.83
,,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
,,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.4
,,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
,,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
,,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.14
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.48
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.4
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.36
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
,,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
,,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
,,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
,,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.96
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.27
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
,,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
,,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
,,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
,,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.81
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.6
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.15
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.29
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.3
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.1
,,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
,,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
,,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
,,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
,,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
,,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.56
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.1
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.57
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
,,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
,,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
,,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
,,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
,,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
,,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.34
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.79
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.42
,,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
,,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
,,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
,,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
,,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
,,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.48
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.17
,,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.2
,,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
,,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
,,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
,,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.96
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.84
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.39
,,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
,,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
,,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
,,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
,,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.33
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.3
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
,,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
,,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
,,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
,,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
