Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.61
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.22
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
,,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
,,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
,,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.35
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.48
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.07
,,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
,,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
,,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
,,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.5
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.05
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
,,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,57.3
,,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
,,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
,,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
,,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
,,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.38
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.37
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.18
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.7
,,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,55.6
,,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.6
,,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
,,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.51
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
,,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.42
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.37
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.89
,,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
,,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
,,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
,,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
,,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
,,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.09
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.3
,,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
,,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
,,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.8
,,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
,,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
,,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.22
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.39
,,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
,,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
,,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
,,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
,,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.64
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.33
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
,,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
,,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
,,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
,,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
,,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.61
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.67
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.71
,,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
,,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
,,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
,,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
,,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.9
,,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
,,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.86
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
,,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
,,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
,,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
