Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
,,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
,,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
,,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
,,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
,,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
,,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
,,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
,,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
,,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.63
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.75
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.02
,,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
,,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
,,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
,,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
,,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
,,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
,,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
,,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
,,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
,,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
,,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.07
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
,,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,60.8
,,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
,,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
,,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.86
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
,,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
,,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
,,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
,,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
,,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.24
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
,,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
,,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
,,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
,,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
,,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
,,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
,,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
,,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
,,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
,,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
,,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
,,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
,,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.21
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
,,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
,,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
,,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
,,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
,,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.44
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
,,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
,,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
,,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
,,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
,,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,19.8
