Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
,,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
,,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
,,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
,,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
,,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
,,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
,,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
,,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.56
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
,,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
,,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
,,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
,,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
,,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.6
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
,,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
,,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
,,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
,,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.99
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
,,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
,,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
,,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
,,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
,,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
,,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
,,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
,,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.27
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
,,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
,,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
,,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
,,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
,,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
,,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
,,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
,,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.54
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
,,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
,,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
,,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
,,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
,,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.3
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.26
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
,,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
,,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
,,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
,,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
,,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
