Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
,,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
,,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
,,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
,,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.74
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.64
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
,,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
,,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
,,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
,,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
,,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
,,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
,,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
,,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
,,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
,,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
,,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
,,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
,,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
,,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.3
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
,,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
,,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.84
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
,,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
,,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
,,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
,,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
,,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
,,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
,,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
,,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
,,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.3
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
,,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
,,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
,,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
,,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
,,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
,,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
,,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
,,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
,,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.96
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
,,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
,,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
,,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
,,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
,,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
,,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
,,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
,,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
,,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
,,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
