Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.21
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
,,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
,,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
,,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.83
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
,,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
,,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
,,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
,,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
,,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
,,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.52
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
,,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
,,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
,,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
,,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
,,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
,,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
,,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
,,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
,,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.61
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
,,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
,,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
,,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
,,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
,,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
,,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
,,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
,,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.44
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
,,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
,,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
,,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
,,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.74
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
,,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
,,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
,,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
,,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,21.6
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
915360,Finkey Street Oakham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
