Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,21.6
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
915360,Finkey Street Oakham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.8
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,21.6
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
915360,Finkey Street Oakham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,21.6
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
915360,Finkey Street Oakham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.79
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.7
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
915360,Finkey Street Oakham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.65
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.64
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,21.7
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
915360,Finkey Street Oakham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.52
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.8
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
915360,Finkey Street Oakham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.4
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.98
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.8
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
915360,Finkey Street Oakham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.8
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
915360,Finkey Street Oakham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.06
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
