Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.8
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
915360,Finkey Street Oakham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.09
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
915360,Finkey Street Oakham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.3
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.2
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.27
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.9
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
915360,Finkey Street Oakham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.76
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.4
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,58.7
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.8
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.9
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
915360,Finkey Street Oakham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.82
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.31
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,54.5
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.3
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.9
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.97
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
915360,Finkey Street Oakham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.66
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.66
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,54.5
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,22.0
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
915360,Finkey Street Oakham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.36
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.25
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,63.7
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.4
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,22.0
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
915360,Finkey Street Oakham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.72
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.13
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,57.9
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,22.0
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
915360,Finkey Street Oakham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.61
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.49
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.66
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,64.3
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
