Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,22.1
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
915360,Finkey Street Oakham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.21
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.57
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.92
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,54.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,22.1
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.77
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
915360,Finkey Street Oakham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.33
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.7
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.37
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.31
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.2
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,22.1
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.14
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
915360,Finkey Street Oakham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.76
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.36
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.42
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,56.6
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,22.2
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
915360,Finkey Street Oakham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.32
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.97
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.2
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
915360,Finkey Street Oakham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.77
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.84
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.44
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.06
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.08
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.19
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
915360,Finkey Street Oakham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.82
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.71
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.67
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.87
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.72
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.75
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.58
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
915360,Finkey Street Oakham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.64
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.68
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.32
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.27
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.2
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.02
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
915360,Finkey Street Oakham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.65
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.71
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.44
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.78
