Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.9
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
915360,Finkey Street Oakham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.81
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.91
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.57
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.8
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.3
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.0
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.31
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
915360,Finkey Street Oakham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.06
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.28
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.18
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.47
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.3
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.2
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.55
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.83
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
915360,Finkey Street Oakham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.24
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.93
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.26
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.68
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.79
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,48.9
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
915360,Finkey Street Oakham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.07
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.1
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.2
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.34
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.32
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
915360,Finkey Street Oakham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.72
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.56
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.93
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.68
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.4
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,155.1
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.62
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.89
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
915360,Finkey Street Oakham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.23
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.19
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.89
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.2
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.8
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.4
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.51
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.96
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
915360,Finkey Street Oakham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.68
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.06
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.91
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.89
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,61.7
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.3
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.4
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
