Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.51
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.52
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
915360,Finkey Street Oakham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.76
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.41
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.8
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.91
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.84
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.12
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,58.1
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.0
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.6
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.5
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.98
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.5
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
915360,Finkey Street Oakham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.11
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.5
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.32
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,49.3
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.5
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.42
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.64
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
915360,Finkey Street Oakham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.45
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.34
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.29
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.63
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,67.0
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,184.9
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.4
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
915360,Finkey Street Oakham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.33
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.69
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.46
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.46
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,68.6
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.0
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.19
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
915360,Finkey Street Oakham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.98
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.65
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.19
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.11
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.0
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.45
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
915360,Finkey Street Oakham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.85
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.97
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.7
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,62.1
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.3
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.22
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
915360,Finkey Street Oakham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.18
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.34
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.42
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.5
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,65.0
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,190.3
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.31
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.82
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
915360,Finkey Street Oakham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.19
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.34
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.7
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,55.2
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.3
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
