Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.78
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.52
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
915360,Finkey Street Oakham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.94
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.24
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.4
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,22.7
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.94
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.12
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
915360,Finkey Street Oakham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.19
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.48
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.77
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.55
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,153.2
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,179.9
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.9
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.7
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.65
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.03
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.49
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
915360,Finkey Street Oakham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.1
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.51
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.62
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.29
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.87
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.5
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,189.4
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.52
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.95
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.67
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
915360,Finkey Street Oakham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.52
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.22
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.39
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,152.0
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.0
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.96
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.18
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.93
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
915360,Finkey Street Oakham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.62
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.73
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.21
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.0
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.0
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.0
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.12
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.81
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
915360,Finkey Street Oakham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.2
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.6
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.26
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.03
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,61.2
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.7
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,192.8
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.5
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.09
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
915360,Finkey Street Oakham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.79
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.55
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.73
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.6
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.4
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.24
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
915360,Finkey Street Oakham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.47
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.79
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.56
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,76.7
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,147.7
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.5
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
