Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.7
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.73
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
915360,Finkey Street Oakham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.29
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.68
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.87
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.22
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,86.0
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,161.0
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,194.8
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.8
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.62
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.47
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
915360,Finkey Street Oakham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.12
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.5
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.83
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,99.2
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.5
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,202.3
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.9
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.1
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.38
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
915360,Finkey Street Oakham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.21
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.35
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.93
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,74.3
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.2
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.1
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.0
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.14
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
915360,Finkey Street Oakham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.07
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.82
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.46
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.14
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,68.1
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.6
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.0
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.8
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
915360,Finkey Street Oakham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.01
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.46
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,70.2
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.9
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.57
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
915360,Finkey Street Oakham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.25
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.31
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.54
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,73.0
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.6
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.5
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.9
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
915360,Finkey Street Oakham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.72
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.34
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.03
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,79.1
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.0
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.8
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
915360,Finkey Street Oakham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.04
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.63
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.17
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,78.0
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
