Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,22.7
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
915360,Finkey Street Oakham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.74
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.19
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.02
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,58.5
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,141.4
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,22.6
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
915360,Finkey Street Oakham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.13
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.9
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.85
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,54.9
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.4
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,22.5
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
915360,Finkey Street Oakham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.18
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.18
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.84
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,71.0
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,22.5
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.56
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
915360,Finkey Street Oakham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.78
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.68
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,65.3
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.7
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,22.4
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
915360,Finkey Street Oakham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.94
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.55
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.32
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,55.7
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,22.3
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
915360,Finkey Street Oakham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.38
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.65
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.56
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.3
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,22.1
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
915360,Finkey Street Oakham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.22
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.32
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.8
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,48.7
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.3
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.0
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,22.0
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
915360,Finkey Street Oakham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.74
