Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.62
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.57
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.32
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.4
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.6
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.9
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
915360,Finkey Street Oakham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.52
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.96
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.45
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,49.4
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.6
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.9
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.8
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.26
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
915360,Finkey Street Oakham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.46
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.6
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.19
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,67.8
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.7
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.66
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
915360,Finkey Street Oakham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.56
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.94
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.34
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,58.2
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.6
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
915360,Finkey Street Oakham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.76
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.29
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.46
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,60.8
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.2
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.5
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.1
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.88
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
915360,Finkey Street Oakham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.55
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.84
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.42
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,57.9
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.43
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.4
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.53
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
915360,Finkey Street Oakham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.33
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.33
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.58
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,64.4
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,21.2
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.89
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.7
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
915360,Finkey Street Oakham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.64
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.57
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.84
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.29
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,52.9
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,21.1
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
