Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.44
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
915360,Finkey Street Oakham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.32
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.23
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,67.3
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,161.0
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,21.1
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.09
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
915360,Finkey Street Oakham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.49
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.47
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.61
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,53.7
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.9
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,21.0
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.61
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
915360,Finkey Street Oakham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.28
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.43
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,62.4
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.3
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.4
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.9
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.67
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.75
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
915360,Finkey Street Oakham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.84
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.26
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.1
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,66.6
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.4
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.8
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.91
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
915360,Finkey Street Oakham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.45
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.76
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.26
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.78
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,70.8
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.9
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.3
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.7
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.8
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
915360,Finkey Street Oakham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.85
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.59
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.2
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.6
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
915360,Finkey Street Oakham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.46
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.4
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,20.5
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.12
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
915360,Finkey Street Oakham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.46
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.94
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.82
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.1
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
