Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,20.4
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.32
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
915360,Finkey Street Oakham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.44
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.58
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.94
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,55.6
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.8
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.3
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,20.4
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
915360,Finkey Street Oakham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.56
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.62
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,52.1
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.3
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.7
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.3
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
915360,Finkey Street Oakham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.26
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.44
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.05
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.32
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.5
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,20.2
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.44
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
915360,Finkey Street Oakham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.32
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.54
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.03
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.48
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.0
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.6
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
915360,Finkey Street Oakham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.35
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.31
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.67
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,19.9
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
915360,Finkey Street Oakham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.95
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,19.8
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.79
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
915360,Finkey Street Oakham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.83
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.51
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.1
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,19.6
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
915360,Finkey Street Oakham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.94
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.12
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
