Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,19.5
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.51
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
915360,Finkey Street Oakham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.74
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.16
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.65
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.89
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,19.3
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
915360,Finkey Street Oakham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.87
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,19.2
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.16
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.37
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
915360,Finkey Street Oakham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.57
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.71
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.84
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.7
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,19.1
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.61
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
915360,Finkey Street Oakham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.5
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.77
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.3
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.2
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,18.9
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.27
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
915360,Finkey Street Oakham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.32
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.3
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.6
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.8
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
915360,Finkey Street Oakham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.04
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.25
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.36
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.61
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.8
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.7
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.34
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
915360,Finkey Street Oakham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.08
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.89
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.82
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.8
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.3
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.1
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.6
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.36
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.81
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
915360,Finkey Street Oakham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.61
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.47
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.56
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
