Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,18.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.39
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
915360,Finkey Street Oakham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.99
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.96
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.45
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,18.4
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.12
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
915360,Finkey Street Oakham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.11
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.4
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,18.3
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
915360,Finkey Street Oakham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.23
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,18.3
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
915360,Finkey Street Oakham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.76
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.87
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.14
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.19
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,18.2
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
915360,Finkey Street Oakham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.07
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,18.2
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
915360,Finkey Street Oakham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.01
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.75
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,18.1
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
915360,Finkey Street Oakham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.93
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.66
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.9
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.89
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,18.1
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
