Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.3
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.8
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.72
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,18.1
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
915360,Finkey Street Oakham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,18.1
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
915360,Finkey Street Oakham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.11
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,18.1
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
915360,Finkey Street Oakham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.91
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,18.1
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
915360,Finkey Street Oakham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.29
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,18.2
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
915360,Finkey Street Oakham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.92
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,18.3
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
915360,Finkey Street Oakham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.99
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.26
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,18.3
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
915360,Finkey Street Oakham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.22
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,18.4
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
