Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
915360,Finkey Street Oakham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.62
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,18.5
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
915360,Finkey Street Oakham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.41
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,18.5
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
915360,Finkey Street Oakham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.72
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,18.6
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
915360,Finkey Street Oakham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,18.7
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
915360,Finkey Street Oakham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.95
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,18.8
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
915360,Finkey Street Oakham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,40.9
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,18.9
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
915360,Finkey Street Oakham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.97
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,19.0
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
915360,Finkey Street Oakham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.9
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.67
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
