Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,19.1
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
915360,Finkey Street Oakham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,19.2
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
915360,Finkey Street Oakham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,19.3
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
915360,Finkey Street Oakham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,19.4
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
915360,Finkey Street Oakham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,19.5
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
915360,Finkey Street Oakham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.72
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,19.6
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
915360,Finkey Street Oakham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,19.7
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
915360,Finkey Street Oakham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,19.8
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
915360,Finkey Street Oakham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.06
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
