Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,19.9
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
915360,Finkey Street Oakham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,19.9
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
915360,Finkey Street Oakham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,20.0
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
915360,Finkey Street Oakham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.04
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,20.1
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
915360,Finkey Street Oakham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,20.2
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
915360,Finkey Street Oakham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,20.3
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
915360,Finkey Street Oakham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,20.4
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
915360,Finkey Street Oakham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,20.4
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
915360,Finkey Street Oakham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
