Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,20.5
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
915360,Finkey Street Oakham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.73
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,20.6
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
915360,Finkey Street Oakham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,20.7
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
915360,Finkey Street Oakham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,20.8
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
915360,Finkey Street Oakham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,20.9
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
915360,Finkey Street Oakham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,21.0
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
915360,Finkey Street Oakham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.64
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,21.1
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
915360,Finkey Street Oakham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,21.2
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
