Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
915360,Finkey Street Oakham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.24
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,21.3
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
915360,Finkey Street Oakham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.84
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.28
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,21.4
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
915360,Finkey Street Oakham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
